Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
534743,Brecon Road Abergavenny,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
534743,Brecon Road Abergavenny,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.54
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
