Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
534743,Brecon Road Abergavenny,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
