Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.78
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
534743,Brecon Road Abergavenny,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.37
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
534743,Brecon Road Abergavenny,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
534743,Brecon Road Abergavenny,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.23
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
534743,Brecon Road Abergavenny,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
534743,Brecon Road Abergavenny,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
