Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.63
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.96
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
534743,Brecon Road Abergavenny,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
534743,Brecon Road Abergavenny,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
534743,Brecon Road Abergavenny,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
534743,Brecon Road Abergavenny,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.75
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
534743,Brecon Road Abergavenny,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.94
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
