Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
534743,Brecon Road Abergavenny,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.02
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.07
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.39
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.91
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.95
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.79
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
534743,Brecon Road Abergavenny,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.42
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.96
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.21
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
