Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.66
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
534743,Brecon Road Abergavenny,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.7
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.99
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.35
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.61
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.41
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.65
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.47
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.19
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
534743,Brecon Road Abergavenny,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
534743,Brecon Road Abergavenny,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
