Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.7
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.21
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.94
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
534743,Brecon Road Abergavenny,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.62
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.03
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.08
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.29
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
