Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.56
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.61
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.49
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.19
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
534743,Brecon Road Abergavenny,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.88
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.76
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.4
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.08
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
534743,Brecon Road Abergavenny,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.65
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.05
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.62
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.48
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.1
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.21
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
534743,Brecon Road Abergavenny,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.31
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.31
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.84
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
534743,Brecon Road Abergavenny,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.5
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.25
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.53
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.77
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.9
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.52
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
534743,Brecon Road Abergavenny,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.18
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.32
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
