Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.95
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.85
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.1
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.09
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
534743,Brecon Road Abergavenny,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.67
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.22
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.3
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.68
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
534743,Brecon Road Abergavenny,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.68
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.73
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
534743,Brecon Road Abergavenny,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.56
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.95
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.0
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.7
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.28
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.49
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.76
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.82
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.89
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
534743,Brecon Road Abergavenny,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.17
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
534743,Brecon Road Abergavenny,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.7
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.5
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.6
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
