Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.18
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.98
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.1
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.59
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.21
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
534743,Brecon Road Abergavenny,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.54
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.32
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.0
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.3
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.17
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.66
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
534743,Brecon Road Abergavenny,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.05
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.88
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.25
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.0
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.27
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.41
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
534743,Brecon Road Abergavenny,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.27
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.58
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.12
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.4
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.9
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.86
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
534743,Brecon Road Abergavenny,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.82
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.76
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.9
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.53
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.97
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.77
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.98
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.81
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.57
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.99
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.41
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.0
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.06
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.44
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.97
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.4
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.65
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,137.1
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.56
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.35
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.06
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.04
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
