Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.97
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.32
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.46
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
534743,Brecon Road Abergavenny,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.07
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.13
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.2
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.71
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.6
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
534743,Brecon Road Abergavenny,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.47
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.14
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.44
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.3
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.22
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.77
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.31
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.42
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.7
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.92
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.19
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.26
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
534743,Brecon Road Abergavenny,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.6
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.16
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.64
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
534743,Brecon Road Abergavenny,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.86
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
534743,Brecon Road Abergavenny,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.44
