Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
534743,Brecon Road Abergavenny,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
534743,Brecon Road Abergavenny,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
534743,Brecon Road Abergavenny,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,30.9
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
