Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
534743,Brecon Road Abergavenny,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
534743,Brecon Road Abergavenny,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
534743,Brecon Road Abergavenny,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
534743,Brecon Road Abergavenny,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
