Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
534743,Brecon Road Abergavenny,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
534743,Brecon Road Abergavenny,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
534743,Brecon Road Abergavenny,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
534743,Brecon Road Abergavenny,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
534743,Brecon Road Abergavenny,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
534743,Brecon Road Abergavenny,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
534743,Brecon Road Abergavenny,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
