Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.32
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.9
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
534743,Brecon Road Abergavenny,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
