Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
534743,Brecon Road Abergavenny,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
534743,Brecon Road Abergavenny,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
534743,Brecon Road Abergavenny,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
534743,Brecon Road Abergavenny,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
534743,Brecon Road Abergavenny,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
534743,Brecon Road Abergavenny,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
