Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
534743,Brecon Road Abergavenny,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.01
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
534743,Brecon Road Abergavenny,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
534743,Brecon Road Abergavenny,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.4
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
534743,Brecon Road Abergavenny,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.07
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.64
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
