Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
534743,Brecon Road Abergavenny,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.58
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.89
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
534743,Brecon Road Abergavenny,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.21
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.69
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
534743,Brecon Road Abergavenny,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.12
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
534743,Brecon Road Abergavenny,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.1
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.42
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
534743,Brecon Road Abergavenny,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
534743,Brecon Road Abergavenny,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.45
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
534743,Brecon Road Abergavenny,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.03
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.6
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
534743,Brecon Road Abergavenny,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.43
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.45
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.86
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.66
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
534743,Brecon Road Abergavenny,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.1
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
