Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.5
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.17
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.37
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.33
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
534743,Brecon Road Abergavenny,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.16
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
534743,Brecon Road Abergavenny,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.73
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.94
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
534743,Brecon Road Abergavenny,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.1
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.4
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.51
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
534743,Brecon Road Abergavenny,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.91
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.73
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.58
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
534743,Brecon Road Abergavenny,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.61
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.58
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
534743,Brecon Road Abergavenny,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
534743,Brecon Road Abergavenny,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
534743,Brecon Road Abergavenny,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
