Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.97
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.18
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.19
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.18
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.43
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
534743,Brecon Road Abergavenny,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.5
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.61
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.25
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.13
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
534743,Brecon Road Abergavenny,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.36
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
534743,Brecon Road Abergavenny,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.69
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.82
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.28
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
534743,Brecon Road Abergavenny,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.21
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.79
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.1
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
534743,Brecon Road Abergavenny,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.05
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.71
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.2
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.87
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
534743,Brecon Road Abergavenny,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.81
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.89
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
534743,Brecon Road Abergavenny,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.24
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
