Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
534743,Brecon Road Abergavenny,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.12
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.36
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
534743,Brecon Road Abergavenny,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.58
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.7
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
534743,Brecon Road Abergavenny,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.19
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.44
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.93
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
534743,Brecon Road Abergavenny,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.72
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.32
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.4
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.33
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
534743,Brecon Road Abergavenny,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.74
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.4
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.83
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
