Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.4
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.32
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.62
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
534743,Brecon Road Abergavenny,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.22
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.85
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.83
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.44
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.82
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.82
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.73
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.56
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.02
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.54
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.78
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.42
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
534743,Brecon Road Abergavenny,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.81
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.61
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.85
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
