Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.76
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
534743,Brecon Road Abergavenny,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.18
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.33
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.73
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.05
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.61
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
534743,Brecon Road Abergavenny,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.71
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.49
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.32
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.72
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.32
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.8
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.86
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.09
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.51
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.99
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.04
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.99
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.67
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
534743,Brecon Road Abergavenny,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.39
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.49
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.35
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.87
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
534743,Brecon Road Abergavenny,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.93
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.38
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.98
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
534743,Brecon Road Abergavenny,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.87
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
