Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
534743,Brecon Road Abergavenny,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.23
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.02
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
534743,Brecon Road Abergavenny,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.19
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,31.1
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.87
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.3
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.7
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.71
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,30.9
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
534743,Brecon Road Abergavenny,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.1
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.06
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,30.9
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.12
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.21
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.43
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.46
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.46
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.23
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.51
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.85
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.05
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
534743,Brecon Road Abergavenny,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.18
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.81
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.6
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.2
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.09
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
