Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
534743,Brecon Road Abergavenny,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.34
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.22
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.73
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.26
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.4
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.8
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.38
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.36
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
534743,Brecon Road Abergavenny,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.88
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.69
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.76
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.91
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.01
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
534743,Brecon Road Abergavenny,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.78
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.04
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.18
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.73
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.2
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.13
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
534743,Brecon Road Abergavenny,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.57
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.33
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.34
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.0
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.43
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.22
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.41
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.13
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.5
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.35
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.33
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.44
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
534743,Brecon Road Abergavenny,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.92
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.09
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.28
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
534743,Brecon Road Abergavenny,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.83
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.12
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
534743,Brecon Road Abergavenny,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.85
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.9
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.02
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
