Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.05
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.79
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.06
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.88
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.94
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.55
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
534743,Brecon Road Abergavenny,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.53
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.78
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.15
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.13
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.29
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.8
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.55
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.39
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
534743,Brecon Road Abergavenny,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.92
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.0
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.9
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
534743,Brecon Road Abergavenny,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.44
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.11
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.28
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
534743,Brecon Road Abergavenny,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.29
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.58
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.99
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.53
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
534743,Brecon Road Abergavenny,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.14
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.82
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.8
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
534743,Brecon Road Abergavenny,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.15
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.97
