Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.93
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.51
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.57
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
534743,Brecon Road Abergavenny,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.22
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.24
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.78
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.69
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.63
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
534743,Brecon Road Abergavenny,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.28
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.57
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
534743,Brecon Road Abergavenny,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.02
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.53
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.3
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.71
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.89
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.53
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
534743,Brecon Road Abergavenny,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
