Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.3
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
534743,Brecon Road Abergavenny,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
534743,Brecon Road Abergavenny,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
