Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534743,Brecon Road Abergavenny,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
534743,Brecon Road Abergavenny,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
534743,Brecon Road Abergavenny,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
534743,Brecon Road Abergavenny,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
