Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
534743,Brecon Road Abergavenny,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
534743,Brecon Road Abergavenny,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534743,Brecon Road Abergavenny,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534743,Brecon Road Abergavenny,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,31.1
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
534743,Brecon Road Abergavenny,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
534743,Brecon Road Abergavenny,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
