Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
534743,Brecon Road Abergavenny,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.9
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
534743,Brecon Road Abergavenny,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
534743,Brecon Road Abergavenny,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
