Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
534743,Brecon Road Abergavenny,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
534743,Brecon Road Abergavenny,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.42
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
534743,Brecon Road Abergavenny,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
