Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
534743,Brecon Road Abergavenny,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
534743,Brecon Road Abergavenny,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
534743,Brecon Road Abergavenny,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
