Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.53
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
534743,Brecon Road Abergavenny,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
534743,Brecon Road Abergavenny,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
534743,Brecon Road Abergavenny,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.85
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
