Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
534743,Brecon Road Abergavenny,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.44
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
534743,Brecon Road Abergavenny,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
534743,Brecon Road Abergavenny,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
