Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
534743,Brecon Road Abergavenny,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.09
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.05
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
534743,Brecon Road Abergavenny,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.42
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.32
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
534743,Brecon Road Abergavenny,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
534743,Brecon Road Abergavenny,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
534743,Brecon Road Abergavenny,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.68
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
534743,Brecon Road Abergavenny,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.31
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.83
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
