Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.82
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.78
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
534743,Brecon Road Abergavenny,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.68
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
534743,Brecon Road Abergavenny,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.49
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.7
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.23
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.38
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.42
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.65
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.23
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
