Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.31
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.36
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.95
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
534743,Brecon Road Abergavenny,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.81
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.84
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.73
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
534743,Brecon Road Abergavenny,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534743,Brecon Road Abergavenny,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.5
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
534743,Brecon Road Abergavenny,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.02
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.06
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
