Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.91
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.3
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
534743,Brecon Road Abergavenny,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.9
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.62
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.93
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
534743,Brecon Road Abergavenny,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.81
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.59
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.67
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
534743,Brecon Road Abergavenny,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.56
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.63
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.19
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
