Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.7
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.14
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.33
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
534743,Brecon Road Abergavenny,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.62
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.96
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.12
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.02
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.0
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
