Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.71
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
534743,Brecon Road Abergavenny,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.91
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.99
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.47
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.65
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.29
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.45
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.61
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
534743,Brecon Road Abergavenny,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.02
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
