Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,31.1
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.81
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,30.9
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
534743,Brecon Road Abergavenny,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.27
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
534743,Brecon Road Abergavenny,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.76
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.75
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.55
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.63
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.43
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,128.6
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.76
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.16
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
