Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.36
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
534743,Brecon Road Abergavenny,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.92
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
534743,Brecon Road Abergavenny,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.09
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.04
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.41
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.25
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.64
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
534743,Brecon Road Abergavenny,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.0
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.35
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.14
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.04
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.62
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.22
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,29.0
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.7
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
534743,Brecon Road Abergavenny,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.57
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.26
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,28.9
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
