Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
534743,Brecon Road Abergavenny,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.47
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.06
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.44
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,28.8
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.86
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.06
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.91
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.8
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.56
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.06
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.45
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.7
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.76
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
534743,Brecon Road Abergavenny,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.07
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.5
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,28.6
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.68
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.93
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.23
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,28.5
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
534743,Brecon Road Abergavenny,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.88
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.88
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,28.5
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.89
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
534743,Brecon Road Abergavenny,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.14
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.27
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,28.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.06
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.5
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.1
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
