Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.5
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.5
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,28.6
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,28.6
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,28.7
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.96
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,28.8
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.19
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,28.8
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,28.9
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
534743,Brecon Road Abergavenny,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,28.9
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
