Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,29.0
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,29.1
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534743,Brecon Road Abergavenny,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
534743,Brecon Road Abergavenny,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
534743,Brecon Road Abergavenny,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
