Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
534743,Brecon Road Abergavenny,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
534743,Brecon Road Abergavenny,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
