Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,30.9
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
534743,Brecon Road Abergavenny,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
534743,Brecon Road Abergavenny,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,31.4
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
534743,Brecon Road Abergavenny,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
