Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
534743,Brecon Road Abergavenny,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
534743,Brecon Road Abergavenny,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
534743,Brecon Road Abergavenny,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
