Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
534743,Brecon Road Abergavenny,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.11
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
534743,Brecon Road Abergavenny,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
