Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
534743,Brecon Road Abergavenny,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.89
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
534743,Brecon Road Abergavenny,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
534743,Brecon Road Abergavenny,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
534743,Brecon Road Abergavenny,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.23
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
534743,Brecon Road Abergavenny,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.36
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.45
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
