Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.13
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.37
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.18
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.19
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
534743,Brecon Road Abergavenny,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.97
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.49
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.57
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
534743,Brecon Road Abergavenny,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
534743,Brecon Road Abergavenny,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.72
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
534743,Brecon Road Abergavenny,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
