Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.33
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.51
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.1
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
534743,Brecon Road Abergavenny,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.41
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.07
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.2
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
534743,Brecon Road Abergavenny,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.4
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
534743,Brecon Road Abergavenny,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
534743,Brecon Road Abergavenny,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
534743,Brecon Road Abergavenny,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
