Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
534743,Brecon Road Abergavenny,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
534743,Brecon Road Abergavenny,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.66
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.21
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
534743,Brecon Road Abergavenny,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.17
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.8
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
534743,Brecon Road Abergavenny,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.02
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
534743,Brecon Road Abergavenny,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.85
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.34
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
