Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
534743,Brecon Road Abergavenny,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.73
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.78
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.59
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.05
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
534743,Brecon Road Abergavenny,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
534743,Brecon Road Abergavenny,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
534743,Brecon Road Abergavenny,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.12
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.69
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.72
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
