Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.43
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.64
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.69
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.71
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.99
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
534743,Brecon Road Abergavenny,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.99
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.96
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.36
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.37
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.61
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.15
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
