Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.86
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
534743,Brecon Road Abergavenny,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.31
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.76
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
534743,Brecon Road Abergavenny,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.07
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
