Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
534743,Brecon Road Abergavenny,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.86
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
534743,Brecon Road Abergavenny,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.4
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
534743,Brecon Road Abergavenny,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.1
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
534743,Brecon Road Abergavenny,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.59
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.78
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.28
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
