Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
534743,Brecon Road Abergavenny,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.11
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.8
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.97
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.52
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.9
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.47
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.75
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.2
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.44
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.87
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.39
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
534743,Brecon Road Abergavenny,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.47
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.79
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.4
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.44
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.8
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.85
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
534743,Brecon Road Abergavenny,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.96
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.8
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.03
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.2
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.22
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.46
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
534743,Brecon Road Abergavenny,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.46
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.8
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.26
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
534743,Brecon Road Abergavenny,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.59
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.17
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
