Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
534743,Brecon Road Abergavenny,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.53
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.29
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
534743,Brecon Road Abergavenny,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.64
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.87
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
534743,Brecon Road Abergavenny,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.43
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.07
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.1
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.71
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.67
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
534743,Brecon Road Abergavenny,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.71
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.67
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.0
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.14
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
534743,Brecon Road Abergavenny,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.92
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.32
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.4
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.3
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
534743,Brecon Road Abergavenny,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.24
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.6
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.29
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
534743,Brecon Road Abergavenny,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.66
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.44
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
