Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.85
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.92
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.95
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.2
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.75
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.17
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.19
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.3
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.99
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.82
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.4
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
534743,Brecon Road Abergavenny,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
