Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
534743,Brecon Road Abergavenny,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
534743,Brecon Road Abergavenny,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
