Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
534743,Brecon Road Abergavenny,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,31.1
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
534743,Brecon Road Abergavenny,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
