Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
534743,Brecon Road Abergavenny,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
534743,Brecon Road Abergavenny,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
